Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.67
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.44
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.25
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.52
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.32
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.62
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.82
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.22
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.61
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.46
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.56
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.85
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.78
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.15
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.36
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.46
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.94
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.16
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.1
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.18
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.55
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.77
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.97
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.67
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.41
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.19
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.1
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.27
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.43
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.62
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.22
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.17
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.92
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.55
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.19
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.06
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.84
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.23
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.69
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.49
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.41
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.28
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.78
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.41
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.96
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.9
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.44
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.0
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.71
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.76
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
