Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.6
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.01
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.55
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.37
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.29
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.77
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.44
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.63
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.81
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.05
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.92
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.73
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.55
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.19
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.45
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.53
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.28
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.49
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.3
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.93
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.01
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.77
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.06
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.79
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.27
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.65
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.19
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.31
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.07
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.83
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.93
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.73
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.78
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.4
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.99
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.59
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.94
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.65
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.45
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.66
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.31
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.39
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.36
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.22
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.02
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.08
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.02
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.36
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.55
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.62
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
