Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.26
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.76
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.42
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.43
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.95
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.23
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.68
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-30.47
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.48
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.63
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.73
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.52
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.63
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.54
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.91
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.45
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.27
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.28
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.31
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.52
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.79
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.19
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.83
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.02
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.73
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.91
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.68
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.95
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.59
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.32
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.95
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.76
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.85
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.77
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.54
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.35
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.47
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.46
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.36
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.03
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.41
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.86
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.37
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.1
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.4
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.15
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.75
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.96
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.02
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.83
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.74
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.62
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.48
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.82
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.05
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.72
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.85
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.92
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-16.61
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.75
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.59
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.61
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.2
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.85
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.97
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.96
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
