Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.55
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.79
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.15
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.87
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.38
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.46
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.32
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.89
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.08
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.08
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.01
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.65
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.6
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.32
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.77
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.44
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.86
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.14
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.91
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.23
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.24
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.71
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.04
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.86
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.39
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.03
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.22
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.21
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.71
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-36.55
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.2
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.15
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.29
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.0
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.28
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.35
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.93
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.96
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.28
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-28.85
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.09
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.32
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.7
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.35
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.12
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.62
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.62
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.72
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.69
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.19
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.49
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.32
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.18
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.91
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.37
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.05
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.14
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.3
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-30.81
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.16
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.86
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-34.71
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.91
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.68
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
