Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.84
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.25
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.28
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.27
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.19
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.66
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.08
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.78
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.04
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-29.32
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-20.49
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.21
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.28
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.67
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.86
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.16
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-31.97
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.31
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.45
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-23.68
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.18
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.89
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.87
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.11
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-26.99
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.37
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.2
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.12
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-26.99
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.67
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.15
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-21.73
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.51
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.92
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.65
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.0
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.09
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.28
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-29.9
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-31.85
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.14
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.96
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.87
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.78
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-7.42
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.39
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.37
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.17
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-38.29
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.4
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.85
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.94
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.59
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.32
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
924409,FINEDON CROMER ROAD,2024-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.69
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.47
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.39
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-39.69
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.3
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.86
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.28
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.4
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.13
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.22
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.78
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-34.51
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.9
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.88
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
