Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.21
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.41
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.26
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.28
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.41
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.34
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.12
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.74
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.86
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.88
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.59
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.58
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.33
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.67
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.51
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.36
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-9.49
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.49
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.63
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.03
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.1
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.18
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.9
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-22.59
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.75
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.84
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.87
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.42
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-24.2
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.23
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.37
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.28
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.54
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.63
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.46
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.35
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.59
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-72.03
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,216.8
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.47
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.23
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.97
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.56
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.83
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-36.05
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.4
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.34
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.67
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.97
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.15
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.48
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.24
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.46
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.43
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.96
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-32.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.45
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.17
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.25
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.32
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.83
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-33.72
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.65
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.56
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.15
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.36
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.62
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-32.54
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-34.74
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.51
