Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.71
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.47
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.66
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.45
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.39
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.9
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.42
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.88
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.7
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.02
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.17
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.32
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-26.56
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.73
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.88
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.52
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.25
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.78
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.03
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-41.14
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-28.93
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.1
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.46
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.44
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.51
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.73
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.22
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.91
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.77
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-36.16
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.36
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.93
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.23
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.42
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.14
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.19
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.36
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-24.65
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.68
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.83
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.7
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.4
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.76
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.2
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.35
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.48
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-36.33
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.13
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,94.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
