Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.52
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.51
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.99
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.79
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.34
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.9
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.04
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.79
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.17
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.36
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.51
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.75
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.16
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.02
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.35
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.95
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.99
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.06
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.97
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-24.47
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.1
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.22
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.79
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.19
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.46
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.05
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.74
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.71
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.19
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-32.52
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.34
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.25
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.77
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.04
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.04
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.73
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.75
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.59
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.79
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.9
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.9
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.55
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.5
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.09
