Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.97
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.35
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.91
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.02
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.53
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.09
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.45
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.85
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.07
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.23
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.14
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.03
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.46
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.3
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.88
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.77
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.1
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.24
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.2
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.94
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.57
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.22
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.14
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.41
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.65
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.98
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.43
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.39
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.89
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.12
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.29
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.09
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.63
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.75
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.85
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.49
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.75
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.04
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.47
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.73
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.05
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.02
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.27
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.16
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.46
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.57
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.05
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.13
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.4
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.91
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.14
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.11
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.73
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.02
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.52
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.61
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
