Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.31
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.81
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.63
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.76
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.79
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.21
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.86
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.08
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.09
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.89
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.38
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.06
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.04
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.46
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.69
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.06
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.11
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.15
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.63
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.27
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.9
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.97
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.78
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.71
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.71
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.02
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.44
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.5
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.69
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.64
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.54
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.66
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.54
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.81
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
