Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.92
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.96
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.36
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.28
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.29
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.83
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.18
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.8
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.94
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.83
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.02
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.84
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.56
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.68
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.57
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.87
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-26.5
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.39
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.01
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.96
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.46
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.54
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
924409,FINEDON CROMER ROAD,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.88
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.99
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.3
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.06
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.38
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
924409,FINEDON CROMER ROAD,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.99
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.15
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.52
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.61
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-29.62
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.02
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.99
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.48
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
924409,FINEDON CROMER ROAD,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.55
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.84
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.72
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.83
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.42
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.27
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.37
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.8
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.15
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.43
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.15
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.91
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.44
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.96
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.24
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
924409,FINEDON CROMER ROAD,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.04
