Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.78
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.07
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.92
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.41
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.7
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.64
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.47
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.65
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.12
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-34.99
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.9
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.06
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.73
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.19
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.28
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.79
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.56
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.24
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.69
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.02
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.03
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.59
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.63
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.47
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.15
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.18
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.84
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.27
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.59
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.15
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-10.51
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.18
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.82
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.62
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.63
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.61
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.8
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.7
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.26
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.92
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.16
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.82
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.81
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.23
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.36
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.18
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.36
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.62
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.7
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.16
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-36.11
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.73
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.5
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.05
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.78
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
