Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.72
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.87
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.94
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-30.34
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.3
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.46
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.18
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.53
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.7
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.63
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.79
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.25
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.43
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.7
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.66
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.86
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.25
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.23
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.7
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-11.85
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.71
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.81
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.68
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.38
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.14
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.63
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.69
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.53
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.63
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.47
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.18
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.68
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.2
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.7
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.85
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.48
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.75
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.5
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.6
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.94
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.78
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.38
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.69
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.2
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.46
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.65
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.35
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-29.73
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.06
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.04
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.12
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.57
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.12
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.49
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.1
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-33.57
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.38
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.81
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
