Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.61
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.31
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.19
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.78
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-31.44
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.91
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.79
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.64
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.01
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.02
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.59
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.88
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-26.38
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.08
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.03
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.93
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.24
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.53
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.54
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-29.93
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-31.65
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-24.14
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.36
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.95
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.0
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.01
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
924409,FINEDON CROMER ROAD,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.83
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.49
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.84
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.5
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-22.34
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.54
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.61
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.36
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.01
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.45
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.35
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.65
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.83
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.52
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.82
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.05
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.81
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.38
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
924409,FINEDON CROMER ROAD,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-7.59
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.89
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.89
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.8
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.34
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.87
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.32
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.02
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.62
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.29
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.12
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
924409,FINEDON CROMER ROAD,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.99
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.32
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.72
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.65
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.03
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.61
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-33.4
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.95
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.43
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.14
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
