Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.92
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
924409,FINEDON CROMER ROAD,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.19
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.08
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.19
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-32.39
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.41
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.49
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.48
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.39
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.93
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.41
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.64
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.55
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.31
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-34.27
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.8
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.83
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.34
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.46
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.35
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.12
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
924409,FINEDON CROMER ROAD,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.32
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.15
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.26
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.41
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-33.36
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.0
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-22.91
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.31
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.92
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.67
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-8.47
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.77
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.22
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.36
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-33.08
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-29.92
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-22.73
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.75
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.81
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.04
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.38
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.73
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.85
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.35
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-33.53
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-32.47
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.31
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.41
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-73.36
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.58
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.22
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.38
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.53
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.73
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.35
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-39.09
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.8
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.82
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.28
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.6
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.85
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.89
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-17.94
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.06
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.43
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.46
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.19
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.61
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-22.89
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.84
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.88
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
