Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.75
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.66
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.09
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.99
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.76
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.11
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.16
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.42
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.23
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.15
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.11
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.64
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.45
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.48
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.25
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-30.09
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.54
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.8
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.72
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.96
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.35
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.69
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.08
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.91
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.26
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.6
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-41.5
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.9
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.45
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.73
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.85
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.34
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.61
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.99
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.57
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.99
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-44.83
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.5
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,185.6
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.44
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-19.34
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.96
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.63
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.46
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.42
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.9
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-41.13
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.17
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.73
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.41
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.29
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.07
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.77
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.45
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.28
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.99
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-32.37
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.69
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.51
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.67
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.3
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.56
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.49
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.25
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.91
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.16
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.42
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.36
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.21
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.81
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
