Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.23
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.92
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.31
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.13
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.59
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.11
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.14
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.34
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.71
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.15
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.77
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.56
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.93
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.44
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.13
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.01
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.8
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.6
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.7
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.44
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.35
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.61
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.22
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.47
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.12
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.93
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.46
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.93
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.88
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.02
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.43
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.89
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.88
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.99
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.47
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.64
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.69
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.65
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.34
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.15
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.05
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.92
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.03
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.94
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.41
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.92
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.59
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
