Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.04
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.94
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.8
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.36
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.2
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-26.52
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.62
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.78
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.45
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.17
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.54
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.45
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.22
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.6
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.47
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.29
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.87
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.31
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.17
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.51
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.26
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-32.7
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.81
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.14
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.34
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.88
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.73
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.49
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.17
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.21
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.24
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.37
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.79
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.67
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.07
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.0
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.96
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.57
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.43
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.22
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.97
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.95
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.38
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.38
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.88
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.91
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.24
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.06
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-28.56
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.31
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.43
