Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.24
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.58
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.2
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.87
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-9.05
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.12
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.31
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.43
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-30.17
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.03
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.28
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.51
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-11.32
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.76
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.47
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.27
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.41
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.49
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.42
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.97
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-7.19
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.19
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.64
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.23
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-29.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.04
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.47
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.08
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.27
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.78
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-27.35
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.46
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.67
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.87
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.69
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-26.09
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.62
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.03
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.41
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.3
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.79
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.14
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.23
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.73
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.55
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.58
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.1
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.36
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.77
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.45
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.15
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
