Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.77
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.46
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.49
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.7
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.85
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.55
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.13
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.29
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.07
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.08
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.83
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.71
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.84
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.47
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.59
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.7
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.1
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-17.16
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.67
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.66
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.4
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.33
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.39
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.86
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.16
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-12.26
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.24
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.83
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.21
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.02
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.34
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.48
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.67
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.36
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.65
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.79
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.27
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.27
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.24
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.44
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-27.81
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.47
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.58
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
924409,FINEDON CROMER ROAD,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.32
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.53
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.32
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.43
