Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.54
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.89
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.94
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.78
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.38
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.26
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.05
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.44
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.58
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-23.93
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.75
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.67
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.37
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.29
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.94
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.64
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.69
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.09
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.31
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.53
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-30.92
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-29.18
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.8
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.67
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.21
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.13
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.2
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.56
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.25
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.61
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.58
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.82
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-26.0
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.22
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.37
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.6
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.3
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.01
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.95
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-25.61
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.0
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.29
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.2
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.94
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.96
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.3
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.33
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
