Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.01
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-29.98
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.02
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.63
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.9
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.25
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.31
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.08
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.54
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.3
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.51
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.12
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.45
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.18
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.13
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.22
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.43
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.92
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.01
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.61
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.76
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.89
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.66
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.59
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.12
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.41
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.84
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.21
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.84
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.1
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.0
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.56
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.66
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.74
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.61
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.44
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.06
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.22
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.64
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.85
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.89
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.82
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.06
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.31
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.84
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.77
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.55
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.8
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.37
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.19
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.01
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-17.51
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.04
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
