Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.09
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-24.31
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.92
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.25
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.91
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.05
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.51
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.52
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.42
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.06
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.66
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.82
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.06
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.61
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.88
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.55
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.37
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.03
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.59
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.21
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.23
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.8
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.22
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.82
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.98
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.86
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.9
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.64
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.15
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.92
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.81
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.41
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.4
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.75
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.63
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.91
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.23
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-31.42
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.44
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.78
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.51
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-28.76
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.76
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.25
