Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.45
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.54
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.21
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.87
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.86
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.32
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.94
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.57
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.08
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.02
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.45
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.5
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.27
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.33
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.62
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.74
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.34
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.66
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.98
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.94
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.41
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.91
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.24
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.99
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.12
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.11
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.64
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.56
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.3
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.26
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.1
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.87
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.15
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.79
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.17
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.0
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.42
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
