Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.47
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.81
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.78
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.78
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.27
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.47
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.55
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.25
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.92
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.32
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.92
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.55
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.6
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.03
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.2
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.38
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.03
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.15
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.58
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.52
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.81
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.93
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.28
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.18
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.7
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.15
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.07
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.42
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.92
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.3
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.0
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.64
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.48
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.2
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.35
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.6
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.09
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.25
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-3.1
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.1
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.83
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
