Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.32
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.71
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.17
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.25
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.9
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.3
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.73
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.35
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.82
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.68
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.51
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.71
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.35
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.11
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.17
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.54
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.31
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.91
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.91
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.1
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.26
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.71
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.74
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.73
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.13
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.28
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.07
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.05
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.3
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.39
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.75
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.11
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.71
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.54
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.83
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.11
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.94
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.86
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.14
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.64
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.47
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.16
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.54
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
