Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.23
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.48
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.79
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.44
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.93
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.89
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.46
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.58
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.18
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.33
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.52
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.59
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.09
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.92
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.26
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.27
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.66
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.08
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.65
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.6
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.83
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.98
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.41
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.25
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.17
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.73
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.11
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.2
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.97
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.44
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.83
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.03
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.38
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.48
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.58
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.25
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.58
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.74
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
