Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.68
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.53
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.18
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.18
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.74
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.33
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.62
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.1
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
924409,FINEDON CROMER ROAD,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.24
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.68
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.76
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.47
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.43
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.38
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.78
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.42
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.26
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.32
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.61
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.83
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.62
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.8
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.49
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.83
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.13
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.26
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.86
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.6
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.48
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.43
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.06
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.88
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.09
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
924409,FINEDON CROMER ROAD,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.64
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.66
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.76
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.76
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.25
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.91
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.58
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.87
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
924409,FINEDON CROMER ROAD,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.19
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.02
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.33
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.75
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.7
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.7
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.64
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
