Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
924409,FINEDON CROMER ROAD,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.88
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.41
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.86
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.66
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-16.41
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.09
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.97
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.83
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.89
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.73
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.97
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.15
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.86
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.74
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.04
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.9
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.64
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.52
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.58
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.42
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.95
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.57
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.56
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.8
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.72
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.87
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.31
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.94
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.02
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.63
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.24
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.02
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.96
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.24
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.17
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.36
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.03
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.97
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.06
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.31
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.45
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.68
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-29.75
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.26
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.21
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
