Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.48
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.09
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.54
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.96
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.09
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.07
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.09
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.85
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.64
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.09
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-32.13
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.78
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.3
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.13
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.71
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.33
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.66
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.61
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.49
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.34
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.8
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.24
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.95
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.42
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.19
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.44
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-32.88
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.21
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.35
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.95
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.22
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.11
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.65
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.42
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.51
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.41
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.14
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.06
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.61
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.73
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.89
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.89
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.38
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
924409,FINEDON CROMER ROAD,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.58
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.97
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.79
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.14
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
924409,FINEDON CROMER ROAD,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.88
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.7
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.67
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.24
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.59
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.15
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
