Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.64
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.13
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.59
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.87
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.37
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.08
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.98
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.98
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.88
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.51
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.31
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.76
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.43
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.92
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.17
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.87
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.84
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.15
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.23
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.94
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.95
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.26
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.79
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.93
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-24.42
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.14
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.56
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.34
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.01
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.87
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.04
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.01
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.16
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.67
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.02
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.84
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.99
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.66
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.87
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
