Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.32
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.07
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.07
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.23
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.44
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.9
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.92
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.57
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.19
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.94
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.15
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.05
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.87
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.44
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.19
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.7
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.28
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.51
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.91
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.27
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.95
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.33
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.05
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.59
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.75
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.42
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.21
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.02
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.15
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.75
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.26
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.45
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.51
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.46
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.93
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-15.28
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.02
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.87
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.26
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.59
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.15
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.44
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.26
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.46
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.3
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.54
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
