Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.56
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.99
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.95
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.65
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.54
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.55
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.83
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.07
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.13
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.42
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.17
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.86
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.21
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.37
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.11
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-28.89
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.92
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.92
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.04
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.95
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.99
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
924409,FINEDON CROMER ROAD,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.78
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.19
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.64
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.69
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.5
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.77
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.56
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.85
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.62
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.87
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.28
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
924409,FINEDON CROMER ROAD,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.84
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.01
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.99
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.65
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-29.58
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-22.0
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.67
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.0
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
924409,FINEDON CROMER ROAD,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.63
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.44
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.22
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.88
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.87
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.77
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.22
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
924409,FINEDON CROMER ROAD,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.26
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.33
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.67
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.98
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.79
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.36
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.71
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.23
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.14
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.66
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.18
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.56
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.21
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
