Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.93
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.16
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.66
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-21.19
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.08
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.16
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.72
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-15.96
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.99
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.85
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.47
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.47
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.14
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.6
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.74
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.28
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.13
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.54
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.85
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.15
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.46
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.9
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.5
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.9
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-21.46
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.04
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.92
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.16
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.67
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.17
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.96
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.74
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-22.09
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.94
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.94
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.94
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.8
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.77
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.18
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.8
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.76
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-22.88
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.89
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.04
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.3
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
924409,FINEDON CROMER ROAD,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.34
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.12
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.52
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.34
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.1
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.62
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.29
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.89
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.58
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
924409,FINEDON CROMER ROAD,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.5
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.91
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.94
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.41
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.08
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.09
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.64
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.74
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.6
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
924409,FINEDON CROMER ROAD,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.8
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.85
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.36
