Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.32
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-32.03
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,99.4
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.14
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.46
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.76
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.84
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.35
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
924409,FINEDON CROMER ROAD,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.08
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.38
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.4
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-35.72
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.61
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.69
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.9
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.92
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.99
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
924409,FINEDON CROMER ROAD,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.13
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.43
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.74
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.99
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-26.08
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.65
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.73
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.65
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.08
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.45
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.13
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.25
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.75
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.89
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-37.26
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.45
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,90.1
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.09
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.96
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.1
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.97
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.61
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.72
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.98
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.0
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-31.79
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.19
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.37
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.3
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.58
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.93
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.39
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.47
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.34
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.91
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.67
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-26.04
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-29.83
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-17.63
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.96
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.92
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.95
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-15.92
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.46
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.68
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.89
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.14
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.38
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.44
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.11
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-32.5
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-23.67
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.05
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.96
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.81
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.35
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-9.71
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
