Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.35
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.48
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.58
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-28.56
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.76
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-30.27
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.16
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.66
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-22.6
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.89
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.19
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.94
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.45
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.34
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.89
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-29.66
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.7
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-31.31
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-22.04
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.89
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.63
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-86.48
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.79
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.66
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.63
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.78
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.49
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.35
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-32.39
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-29.28
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.65
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.8
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.68
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.15
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.99
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-16.27
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.77
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.42
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-26.74
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.31
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-39.69
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.8
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.17
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.6
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.13
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-73.69
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.72
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.51
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.22
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.78
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.35
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.52
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-32.25
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.93
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.4
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.09
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.61
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.65
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.63
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.95
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.67
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.72
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.24
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.9
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-30.91
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.39
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-30.85
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.69
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.58
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.06
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.59
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.82
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.32
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.78
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-26.75
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.48
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-18.92
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.0
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.06
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.33
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
