Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-17.29
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.35
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.23
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.17
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.09
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.58
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.24
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.63
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.19
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.07
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.79
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.68
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.92
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-31.89
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.65
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.72
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.69
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.04
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-11.31
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.59
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.74
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.93
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.61
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.83
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.32
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.53
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.66
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.84
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.99
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.22
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.56
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.08
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.52
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.71
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.81
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.89
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.62
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.26
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.29
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.71
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.48
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.15
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-10.09
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.9
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.51
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.86
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.31
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-18.48
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.59
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.79
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.98
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.48
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.73
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.72
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.24
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.48
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.87
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.25
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.86
