Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-7.65
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.94
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.7
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.37
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.39
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.9
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.68
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.54
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.67
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.77
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-9.68
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.26
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.76
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.98
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.17
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.8
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.48
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-21.51
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.88
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.55
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.37
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.22
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.64
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.76
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.42
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.55
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-18.71
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.9
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.83
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-8.25
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.05
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.67
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.49
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.33
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.01
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.15
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.57
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.84
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.52
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.58
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.51
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.05
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-29.47
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.33
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.24
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.96
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.43
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.99
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.4
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.95
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.64
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.19
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.34
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.36
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.9
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.47
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.47
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.31
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.99
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.63
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-21.5
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.82
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
