Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.3
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-8.79
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.0
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.24
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.82
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.43
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.69
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.28
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.56
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.64
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.27
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.28
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.05
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.57
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.96
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.77
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.11
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.41
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.88
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.9
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.13
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.73
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.79
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.92
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.16
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.03
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.04
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.46
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.19
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.86
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.4
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.58
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.4
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.81
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.24
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.28
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.12
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-7.78
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.77
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.43
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.56
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.08
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.7
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-24.25
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.11
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.67
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.85
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.89
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-16.05
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.44
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.35
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.63
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.78
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.99
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
