Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.54
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.03
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.37
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.01
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.25
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.44
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-25.2
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.19
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.33
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.59
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.49
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-16.45
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.12
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.52
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.45
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.46
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.84
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.26
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.14
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.35
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.45
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.15
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.72
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.45
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-24.06
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.51
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.12
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.42
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.22
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.3
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.26
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.57
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.65
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.56
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-24.82
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.02
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.27
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.02
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.01
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.94
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.51
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.68
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.17
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.68
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-20.64
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.31
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-16.31
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-26.5
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.95
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.78
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.05
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.75
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.0
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.44
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.92
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.59
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,254.0
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.98
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.07
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.39
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.65
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.52
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-30.12
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.1
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.18
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
