Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.23
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.61
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.59
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.92
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.89
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.24
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.92
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.29
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.4
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.55
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.31
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.44
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.13
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.65
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-25.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.69
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.18
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.85
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.77
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.11
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.7
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.56
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.86
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.75
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.38
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.14
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.11
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.3
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.66
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.82
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-28.91
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.57
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.33
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.96
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.59
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.06
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.45
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.86
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.59
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-29.79
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.05
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.38
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-23.3
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.49
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.49
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.64
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.56
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.2
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.64
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.34
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-29.0
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.57
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.07
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.89
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.52
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-25.45
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.75
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.85
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.76
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.98
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-6.29
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.87
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.2
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.82
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.2
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.48
