Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-20.51
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-23.25
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.67
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.98
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.85
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.94
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-27.21
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.72
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.69
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.37
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.9
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.9
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.97
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.02
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.27
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-11.59
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.73
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.57
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.98
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.07
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.42
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.13
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.55
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.97
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.88
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.08
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.19
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.26
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.22
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.6
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.47
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.37
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.79
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.5
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-10.94
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.92
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.59
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.57
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.23
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.65
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.72
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.12
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.34
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.83
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.44
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.84
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.8
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.32
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.16
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.72
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.35
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.54
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.95
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.53
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.73
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.92
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.94
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.05
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.01
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.15
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.37
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.96
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.61
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
