Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.86
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.5
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.45
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.05
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.46
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.06
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.94
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.92
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.59
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.33
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.03
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.7
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.55
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.77
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.52
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.83
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.34
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.43
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.97
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.92
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.38
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.25
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.49
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-8.36
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.43
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.63
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.49
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.64
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.95
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.3
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.94
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.24
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-22.54
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.57
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.56
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.77
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.22
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.44
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.87
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-11.01
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.29
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.28
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-28.48
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.84
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.58
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.28
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.75
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.32
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.41
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-10.57
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.93
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.15
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.6
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.29
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.81
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.65
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.82
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.47
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.41
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.75
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.92
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.1
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
