Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.05
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.38
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.48
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.81
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.75
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.35
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.44
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.42
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.82
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.4
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.58
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-10.53
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.34
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.96
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-26.68
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.04
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.9
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.73
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.82
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.16
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.81
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.48
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.41
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.76
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.23
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.61
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.56
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.43
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.74
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.9
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.68
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.16
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.09
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.23
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.96
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.18
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.48
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.78
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.58
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.0
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.63
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.94
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.22
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.24
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.6
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.15
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.41
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.15
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.73
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.04
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.82
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.55
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
