Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.86
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.77
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.3
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.42
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.48
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.85
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.99
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.18
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.64
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.41
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.29
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.06
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.08
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.04
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.31
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.51
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.22
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.41
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.82
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.47
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.4
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.48
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.24
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.71
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.99
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.36
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.53
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.24
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.21
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.74
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.11
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.43
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.69
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.18
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.34
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.92
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.09
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
