Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.01
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.23
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.24
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.22
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.34
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.62
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.91
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.55
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-2.62
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.83
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.3
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.02
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.87
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.35
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.01
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.58
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.02
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.19
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.42
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.31
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.67
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.47
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.53
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.1
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.56
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.22
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.57
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.4
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.55
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.53
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.54
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.38
