Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.89
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.41
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.57
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.02
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.93
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.49
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.46
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-2.76
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.73
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.82
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.64
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.89
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.78
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.96
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.54
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.67
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.01
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.81
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.75
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.77
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.69
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.76
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.74
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.98
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.15
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.58
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.5
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.36
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.79
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.41
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.45
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.3
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.2
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.25
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.24
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.7
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.44
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.23
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.27
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.37
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
