Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.21
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.83
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.58
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.85
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.35
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.4
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.94
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.56
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.4
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.17
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.53
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.29
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.44
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.09
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.11
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.24
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.34
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.23
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.39
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.44
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.51
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.83
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.62
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.7
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.54
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.55
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.85
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.11
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.51
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.99
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.83
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.1
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.3
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
924409,FINEDON CROMER ROAD,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.51
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.21
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.45
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.54
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.18
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.64
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.86
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.06
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.93
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.08
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.37
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.74
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.51
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.39
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.59
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.92
