Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.03
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.97
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.19
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.64
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.33
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.81
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.32
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
924409,FINEDON CROMER ROAD,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.32
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.54
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.24
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.86
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.43
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.2
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.47
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.9
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.69
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.87
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.89
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.86
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.7
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.16
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.86
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.59
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.71
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.67
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.38
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.99
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.35
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
924409,FINEDON CROMER ROAD,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.34
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.36
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.47
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.59
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.0
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.16
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.0
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.92
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.56
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.42
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.13
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.4
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.15
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.0
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.82
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.85
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
924409,FINEDON CROMER ROAD,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.45
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.94
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.66
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.57
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.79
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
