Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
924409,FINEDON CROMER ROAD,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.39
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.32
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.03
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.15
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.62
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.08
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.87
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
924409,FINEDON CROMER ROAD,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.19
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.55
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.67
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.82
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.96
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.11
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
924409,FINEDON CROMER ROAD,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.19
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.16
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.19
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.31
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
924409,FINEDON CROMER ROAD,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.06
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.49
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.76
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.81
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.97
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.87
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.37
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.44
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.96
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.43
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.94
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.74
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.01
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.06
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.09
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.49
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.02
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.78
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.88
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.0
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
924409,FINEDON CROMER ROAD,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.19
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.43
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.66
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.86
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.38
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.05
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
