Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
924409,FINEDON CROMER ROAD,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.41
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.03
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.51
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.1
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
924409,FINEDON CROMER ROAD,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.42
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.84
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.45
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.38
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.04
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.98
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.4
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
924409,FINEDON CROMER ROAD,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.07
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.22
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.89
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.84
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.96
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
924409,FINEDON CROMER ROAD,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.49
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.12
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.28
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.56
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.34
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.24
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
924409,FINEDON CROMER ROAD,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.92
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.97
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.37
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.21
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-32.39
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,108.2
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.11
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.74
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
924409,FINEDON CROMER ROAD,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.81
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.53
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.39
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.36
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.59
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.49
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.55
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.69
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.15
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
