Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.79
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.82
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.48
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.24
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.88
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.35
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.2
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.27
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.12
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.02
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.38
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.71
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.35
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.15
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.18
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.13
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.53
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.27
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-22.67
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.73
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.58
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.7
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.24
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.28
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.68
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.52
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.71
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.52
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.64
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.44
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.53
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.56
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.89
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.91
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.18
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.57
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.52
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.07
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.08
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.04
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.98
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.01
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.5
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.25
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.66
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.85
