Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.25
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.39
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.98
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.36
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.89
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.65
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.04
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.27
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.86
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.85
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.61
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.44
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.67
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.79
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.25
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.89
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.56
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.01
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.62
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.48
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.88
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-26.21
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.85
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.15
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.35
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.69
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.44
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.68
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-32.93
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.26
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.66
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
924409,FINEDON CROMER ROAD,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.51
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.44
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.22
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-24.68
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.35
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.62
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.1
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.58
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.48
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.65
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.56
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.31
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.79
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.76
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.87
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.08
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.63
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.23
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-33.59
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
