Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.96
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.17
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.71
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.76
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.82
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.85
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.52
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-27.05
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.76
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.2
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.62
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.19
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.69
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.64
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-29.41
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.89
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.83
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.5
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.17
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.56
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.77
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.25
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.53
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.11
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.14
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.04
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.23
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.56
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.71
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.78
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.32
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.55
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.7
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.93
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-15.67
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.37
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.36
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.06
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.61
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.28
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.91
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.91
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.67
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.12
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.64
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.61
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.73
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.39
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.04
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.65
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-28.7
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.36
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.74
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.0
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.01
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.63
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.84
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.99
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.45
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
