Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.67
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.94
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.86
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.71
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-29.96
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-32.78
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.98
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.58
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.25
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.58
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.36
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.22
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.96
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.99
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-34.3
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.39
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.47
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.01
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.4
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.18
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.62
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.85
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.94
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.84
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.03
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-29.74
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-41.13
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.4
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-30.1
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.01
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.67
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.4
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
924409,FINEDON CROMER ROAD,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.43
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.33
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.12
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-31.66
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-37.42
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-30.45
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.13
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.8
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.29
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.72
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.98
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.03
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
924409,FINEDON CROMER ROAD,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.37
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-9.14
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.98
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.61
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.5
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.08
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.6
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.3
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.35
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.7
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.29
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.51
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.16
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
924409,FINEDON CROMER ROAD,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.01
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.86
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.69
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.06
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.0
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.74
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.4
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.99
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.28
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.55
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.21
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.84
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.6
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.92
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.3
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-31.03
