Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.16
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.68
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.42
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.76
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.39
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.66
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.7
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.31
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.52
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.22
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.76
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-34.65
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.99
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.96
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.71
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.32
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.41
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.32
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.21
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.52
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-34.9
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.1
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.22
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.89
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.46
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.23
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.47
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-26.8
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.21
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.4
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.29
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.96
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-7.82
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.83
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.95
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.04
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.73
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.6
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-40.75
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.92
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.85
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.78
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.57
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.46
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.53
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-6.52
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.9
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.13
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.98
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.57
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.31
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-35.18
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.71
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.03
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.29
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.96
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.27
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-10.4
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.25
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-28.4
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-36.13
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.8
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-30.17
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.42
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.41
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.27
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.32
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.19
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.12
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.3
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.33
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.19
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.17
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.13
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.94
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-34.13
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
