Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.11
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.76
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.75
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.74
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.81
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.42
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.54
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.56
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.25
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.0
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.71
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.31
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-37.88
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.0
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-32.66
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.67
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.91
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-21.63
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.02
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.36
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.38
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.56
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.1
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.11
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.67
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.61
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-34.2
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.1
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-26.01
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.89
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.81
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.18
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.42
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.89
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.68
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.57
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.36
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.3
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.33
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.82
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-30.38
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.97
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.35
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.08
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.1
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.85
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.51
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.84
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.07
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.2
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-28.95
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-30.71
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.93
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.3
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.21
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.88
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.31
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.9
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.49
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.18
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.23
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.35
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.37
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.96
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-29.19
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.89
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.92
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.87
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.61
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.22
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.39
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.98
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-30.5
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-28.89
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-30.23
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.64
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.39
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.14
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.19
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.56
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.89
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.33
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
