Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.76
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-32.01
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.7
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.54
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.41
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.14
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.49
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.08
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.77
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.46
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-29.88
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-29.66
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.0
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.49
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.66
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.21
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.57
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.42
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.96
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-8.4
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.38
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.96
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.03
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.9
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.86
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-11.62
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.89
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-29.78
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.56
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.34
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.47
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.46
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.09
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.85
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.97
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.7
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.91
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.67
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.62
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.37
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.0
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.49
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.93
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.63
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.8
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-31.96
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.54
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.49
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.97
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.07
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.57
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.85
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.23
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.7
