Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.46
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.91
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.54
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.94
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.69
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.17
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.18
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-32.76
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.49
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.31
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.16
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.59
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.33
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.06
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-36.96
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.98
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.3
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.17
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.47
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.66
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.56
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.7
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.26
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.9
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.42
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.23
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.83
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-41.27
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.28
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.4
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.41
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.33
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.44
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.68
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.64
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.76
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.5
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.8
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.32
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.11
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.11
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.16
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.71
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.14
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.52
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.65
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.58
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.76
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.7
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
