Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.59
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.8
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.69
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.99
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.52
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.13
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.6
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-2.96
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.46
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.02
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.32
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.08
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.95
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.24
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.01
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.58
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.63
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.12
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.21
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.43
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.87
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.6
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.02
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.21
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.43
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.36
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.82
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.7
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-1.33
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.67
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.66
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.31
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.92
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.27
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.78
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.41
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
