Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.69
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-2.11
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.63
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.45
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.27
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.64
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.76
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.24
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.89
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.54
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.56
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.39
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.29
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.16
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.36
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.21
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.01
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.5
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.82
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.34
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.86
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.55
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.35
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.74
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.23
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.18
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.11
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.63
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.01
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-26.0
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.96
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.99
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.53
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.45
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.73
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-25.76
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.98
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.67
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.15
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.23
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.25
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.96
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
