Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.14
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.4
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.39
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.75
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.78
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.6
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.08
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.17
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.72
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.69
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.47
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.53
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.44
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.17
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.22
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.32
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.31
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.34
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.3
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.71
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.63
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.03
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.62
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.74
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.28
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.11
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.16
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.93
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.09
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.33
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.59
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.8
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.15
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.71
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.41
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.4
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.19
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.75
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.2
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.54
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
