Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.86
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.73
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.79
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.39
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.58
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.05
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.21
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.22
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.03
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.07
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.73
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.84
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.82
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.05
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.03
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.93
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.68
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.78
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.98
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.79
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-19.13
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.26
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.99
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.57
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.07
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.39
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.5
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.38
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.94
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.02
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.62
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.39
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.73
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.93
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.27
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.34
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.82
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.35
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.92
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.42
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.99
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.35
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-3.16
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.18
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.7
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.24
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.17
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.93
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
