Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.86
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.8
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.21
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.47
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.54
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.26
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.99
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.56
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.32
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.35
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.83
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.57
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.41
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.73
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.23
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.13
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.09
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.01
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.55
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.2
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.78
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.22
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.7
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.94
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.45
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.77
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.06
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.6
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.18
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.59
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.59
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.52
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.49
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.03
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.87
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-20.56
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.4
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.86
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.07
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.12
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.49
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.61
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.15
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.6
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.46
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.13
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.29
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.13
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
